Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,34.6
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
310197,Glass House Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.15
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.79
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.23
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,34.7
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
310197,Glass House Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.12
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.85
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.81
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,34.8
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
310197,Glass House Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.12
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.66
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.62
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310197,Glass House Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.37
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.8
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.99
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.42
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.52
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.42
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
