Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,35.1
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
310197,Glass House Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.31
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.41
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
310197,Glass House Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.17
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.76
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.94
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
310197,Glass House Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.42
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.39
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.77
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
310197,Glass House Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.42
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.38
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.7
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
310197,Glass House Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.45
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.99
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.69
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310197,Glass House Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.09
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.31
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
