Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.34
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.1
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310197,Glass House Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.99
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
310197,Glass House Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.22
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
310197,Glass House Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.89
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,36.2
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
310197,Glass House Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.6
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.93
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.62
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.1
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
310197,Glass House Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.48
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.3
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.27
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.0
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
