Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
310197,Glass House Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.34
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.42
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310197,Glass House Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.8
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.24
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.69
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,36.7
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310197,Glass House Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.29
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.25
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.73
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.16
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.3
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.95
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
310197,Glass House Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.73
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.72
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.16
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
310197,Glass House Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.63
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.25
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.97
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.1
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.78
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
