Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
310197,Glass House Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.92
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.05
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,36.2
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
310197,Glass House Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.61
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.12
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310197,Glass House Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.89
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.34
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.92
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.57
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.71
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.71
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
310197,Glass House Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.52
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.03
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
310197,Glass House Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.17
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.37
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.96
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,36.7
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
310197,Glass House Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.54
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.51
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.1
