Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
310197,Glass House Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.57
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.2
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
310197,Glass House Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.34
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.55
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.67
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.43
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
310197,Glass House Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.66
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.16
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.41
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.76
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
310197,Glass House Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.04
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.24
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.4
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.21
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
310197,Glass House Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.21
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.8
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.05
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.94
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,37.2
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
310197,Glass House Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.89
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.05
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.91
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.65
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,37.2
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
