Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
310197,Glass House Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.86
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.23
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.32
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.19
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.35
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.65
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
310197,Glass House Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.01
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.08
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.38
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.8
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
310197,Glass House Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.7
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.36
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.47
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.28
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
310197,Glass House Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.87
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.09
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.41
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.7
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.74
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.08
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
310197,Glass House Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.49
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.3
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.66
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.39
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
310197,Glass House Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.96
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,19.04
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.25
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,45.5
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.11
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
