Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
310197,Glass House Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.56
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,16.32
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.31
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.77
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
310197,Glass House Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.31
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.29
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.37
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.34
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.68
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
310197,Glass House Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.77
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.05
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.92
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,31.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,60.3
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.45
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
310197,Glass House Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.66
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.67
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.04
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.08
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.08
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.8
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
310197,Glass House Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.76
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.14
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,16.54
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,70.7
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.94
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.13
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,77.1
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.8
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
310197,Glass House Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.43
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.14
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.44
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.84
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
310197,Glass House Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.34
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.81
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.99
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,31.9
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.86
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.6
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
