Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,37.2
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
310197,Glass House Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.73
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.52
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.78
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,25.5
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.67
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.9
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,76.2
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.4
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
310197,Glass House Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.28
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.77
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.19
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.56
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.33
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.91
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,92.9
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.6
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
310197,Glass House Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,20.44
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.47
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.47
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,55.2
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,87.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.81
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.11
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
310197,Glass House Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.65
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.33
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.16
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
310197,Glass House Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.22
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.91
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.36
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.81
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
310197,Glass House Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.73
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.93
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.7
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.1
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.55
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.14
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.22
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
310197,Glass House Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.43
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.81
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.75
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.38
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
