Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.27
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.3
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
310197,Glass House Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,16.51
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.88
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.37
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,38.7
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.06
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.77
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,36.7
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
310197,Glass House Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.5
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.97
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.15
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.4
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.81
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,87.0
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.3
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.97
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
310197,Glass House Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.41
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.65
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.29
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,30.8
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.7
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.54
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.57
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
310197,Glass House Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.2
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.77
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.01
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.77
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.41
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
310197,Glass House Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.74
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.41
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.96
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.67
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.92
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
310197,Glass House Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.04
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.72
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.43
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.01
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.1
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
310197,Glass House Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.11
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.04
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.3
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
