Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.35
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.5
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.1
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,36.2
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
310197,Glass House Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,18.48
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.8
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.65
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,49.9
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.72
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,38.28
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,118.9
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,157.8
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.03
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
310197,Glass House Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.49
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.29
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.38
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.87
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.4
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,88.7
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.5
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
310197,Glass House Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.43
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.7
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.62
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,32.4
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.49
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
310197,Glass House Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.06
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.37
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.81
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.1
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.37
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.41
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,85.2
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.4
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
310197,Glass House Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.73
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.69
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,39.8
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,63.3
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.59
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.74
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
310197,Glass House Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.76
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.1
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.91
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
310197,Glass House Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.64
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.54
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.77
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,41.9
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.3
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
