Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.98
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
310197,Glass House Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.97
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.06
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.46
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.75
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
310197,Glass House Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.48
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.92
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.81
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.35
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
310197,Glass House Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.29
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.29
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.67
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.79
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
310197,Glass House Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.78
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.83
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.28
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,36.2
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.19
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.89
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.55
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,35.2
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.52
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.87
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.77
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.88
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,35.1
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
310197,Glass House Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.57
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.15
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
