Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.8
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.13
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.78
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.14
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
310197,Glass House Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.52
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.98
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.0
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.56
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.86
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
310197,Glass House Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.64
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.74
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.78
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.82
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.65
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.31
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.69
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.68
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,34.8
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
310197,Glass House Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.42
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.49
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.8
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.12
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.39
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,34.7
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
310197,Glass House Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.64
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.26
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.28
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.51
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,34.6
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.42
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.91
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.41
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.9
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.26
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.15
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
