Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
310197,Glass House Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.7
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.63
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.24
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,51.4
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,63.9
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.11
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
310197,Glass House Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.95
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.16
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.69
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,58.2
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,68.3
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.33
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.13
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
310197,Glass House Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.42
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.76
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.71
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.9
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.06
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310197,Glass House Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.74
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.08
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.08
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.16
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
310197,Glass House Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.93
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.9
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.03
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,34.2
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310197,Glass House Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.85
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.96
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.44
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,34.1
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
310197,Glass House Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.77
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.55
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.95
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.12
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
