Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.24
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,15.99
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.09
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,42.1
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,65.2
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.25
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
310197,Glass House Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.52
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.75
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.67
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,36.6
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.06
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
310197,Glass House Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.67
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.31
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.87
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.42
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.51
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.7
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.5
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.24
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.88
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.84
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.19
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.6
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.42
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.62
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
310197,Glass House Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.26
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.82
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.27
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.66
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
