Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,33.7
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.19
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.19
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.94
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.33
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.0
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,33.7
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310197,Glass House Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.6
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.97
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.75
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.42
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,33.7
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
310197,Glass House Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.58
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.62
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.72
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.66
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,33.7
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.92
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.94
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.71
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
310197,Glass House Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.34
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.4
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.83
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.4
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
310197,Glass House Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.47
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.73
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.26
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.36
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.08
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.15
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,38.0
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.86
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
