Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
310197,Glass House Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.89
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.57
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.49
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
310197,Glass House Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.29
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.39
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.4
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
310197,Glass House Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.02
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.2
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.34
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.67
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.8
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
310197,Glass House Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.57
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.12
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.31
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
310197,Glass House Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.33
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.78
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.7
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
310197,Glass House Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.62
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.29
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.13
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
310197,Glass House Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.37
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.79
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.01
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.26
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
