Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
310197,Glass House Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.59
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.44
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.06
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
310197,Glass House Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.27
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.51
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.3
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.54
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
310197,Glass House Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.19
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.04
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
310197,Glass House Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.84
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.45
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
310197,Glass House Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.42
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
310197,Glass House Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.25
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.02
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.16
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,40.2
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
310197,Glass House Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.1
