Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.63
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.06
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.79
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
310197,Glass House Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.76
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.76
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.81
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.32
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.68
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.71
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.06
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.54
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
310197,Glass House Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.01
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.72
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.66
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.78
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
310197,Glass House Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.07
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.59
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.85
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.37
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.27
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
310197,Glass House Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.79
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.79
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.86
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
310197,Glass House Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.36
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.33
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.06
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.42
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
