Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
310197,Glass House Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.79
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.06
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.04
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.99
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.79
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
310197,Glass House Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.08
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.49
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
310197,Glass House Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.75
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.81
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.6
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
310197,Glass House Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.3
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.06
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.49
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
310197,Glass House Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.02
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.99
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.15
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
310197,Glass House Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.98
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.17
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,41.9
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
