Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,33.7
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
310197,Glass House Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.97
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.92
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.72
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,33.7
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.35
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.38
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
310197,Glass House Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.3
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.49
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
310197,Glass House Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.77
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.2
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.46
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
310197,Glass House Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.38
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.36
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.15
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,34.1
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.35
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.81
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
