Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310197,Glass House Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.43
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.3
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310197,Glass House Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.47
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.08
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
310197,Glass House Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.43
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.34
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.95
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.57
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.82
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.87
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.26
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,36.2
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
310197,Glass House Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.33
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
310197,Glass House Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.04
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.63
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
