Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
310197,Glass House Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.04
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.15
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.06
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
310197,Glass House Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.93
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.08
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.51
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,36.7
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.99
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.98
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.48
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.4
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
310197,Glass House Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.11
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.75
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.5
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.4
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.3
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
310197,Glass House Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.29
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.23
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.21
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.7
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.1
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
