Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
310197,Glass House Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.17
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.45
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.25
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.9
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.52
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.79
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.85
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.8
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.6
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
310197,Glass House Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.67
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.83
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.77
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.9
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.7
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
310197,Glass House Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.27
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.91
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.61
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.3
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.8
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.7
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.5
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
310197,Glass House Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.47
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.98
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.26
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.2
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.3
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
310197,Glass House Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.15
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.7
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.96
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.5
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.3
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.0
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
310197,Glass House Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.63
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.65
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.75
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.2
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.9
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.05
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
310197,Glass House Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.92
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.28
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.14
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.3
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.3
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.2
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.13
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
310197,Glass House Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.35
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.24
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.31
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,86.1
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.2
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.5
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.03
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
310197,Glass House Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.63
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.24
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.46
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,91.6
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.6
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.5
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.64
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
310197,Glass House Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.12
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.57
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.83
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,116.5
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.7
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.22
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
310197,Glass House Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.41
