Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.62
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.81
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.86
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,101.6
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.1
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.1
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.5
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.01
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
310197,Glass House Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.66
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.08
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.17
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,112.8
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.9
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.6
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.63
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
310197,Glass House Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.12
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.53
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.2
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,105.3
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.6
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.0
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.2
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.86
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.49
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
310197,Glass House Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.68
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.03
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.41
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,101.6
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.8
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.2
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.9
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
310197,Glass House Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.63
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.28
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.58
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,122.9
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.9
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.8
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.7
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.78
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
310197,Glass House Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.4
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.44
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.4
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,135.5
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.5
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.2
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.0
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.09
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,163.8
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
310197,Glass House Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.17
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.07
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.07
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,119.1
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.3
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.7
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.9
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.26
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
310197,Glass House Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.93
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.76
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.62
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,127.8
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.7
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.9
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.5
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.13
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
310197,Glass House Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.97
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.76
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.27
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,110.6
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.5
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.3
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.7
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.56
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
310197,Glass House Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.71
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.17
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.01
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.2
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.9
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.8
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.6
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.69
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.73
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.73
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
310197,Glass House Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.94
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.46
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.09
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,94.1
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.5
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.1
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.31
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.09
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.53
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
310197,Glass House Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.37
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.6
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.93
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,97.3
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.6
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.5
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.8
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
