Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.11
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
310197,Glass House Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.91
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.23
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.62
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,90.5
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.1
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.7
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.4
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.18
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.2
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
310197,Glass House Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.85
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.27
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.43
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,109.5
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.5
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.9
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.4
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.47
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.95
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
310197,Glass House Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.5
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.43
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.77
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,115.7
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.0
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.3
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.8
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.91
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.56
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
310197,Glass House Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.04
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.32
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.29
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,105.3
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,196.0
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.7
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.2
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.11
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.55
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
310197,Glass House Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.58
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.84
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.84
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,116.7
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.9
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.6
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.3
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.23
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.01
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
310197,Glass House Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.51
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.39
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.73
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,137.6
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.1
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.3
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.6
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.32
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
310197,Glass House Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.76
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.92
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.33
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,136.5
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.1
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.6
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.6
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
310197,Glass House Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.89
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.16
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.95
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,140.0
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.8
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.9
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.8
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.56
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,177.8
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
310197,Glass House Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.28
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.63
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.38
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,132.2
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.0
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.1
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.92
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,166.2
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
310197,Glass House Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.83
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.5
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.07
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,135.1
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.2
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.8
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.95
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
310197,Glass House Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.7
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.08
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.38
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,133.2
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.3
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.4
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.6
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.7
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.9
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,173.8
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
310197,Glass House Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
