Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.14
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,64.7
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.64
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,161.3
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.0
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,267.4
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.1
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.9
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,213.8
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
310197,Glass House Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.85
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.97
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.24
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,143.2
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.9
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.5
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.06
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,187.0
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
310197,Glass House Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.99
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.62
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.16
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,132.3
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.5
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.9
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.05
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,176.1
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
310197,Glass House Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.78
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.47
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.16
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,132.3
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.1
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.67
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,174.1
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
310197,Glass House Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.84
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.69
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.59
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,150.5
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.9
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.9
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.5
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.55
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,187.0
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
310197,Glass House Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.13
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.67
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.22
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,175.6
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.0
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,255.4
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.9
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.03
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,206.4
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
310197,Glass House Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.73
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.88
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.91
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,179.1
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.7
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,259.3
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.24
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,214.3
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
310197,Glass House Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.66
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.05
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.98
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,144.7
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.6
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.8
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.02
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,179.4
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
310197,Glass House Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.49
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.23
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.71
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,146.9
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.1
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.3
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.4
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.92
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.78
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,173.0
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
310197,Glass House Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.91
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,65.06
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.05
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,165.6
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.5
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,267.7
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.2
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.77
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.12
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,203.6
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
310197,Glass House Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.5
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.24
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.27
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,148.4
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.0
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.52
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,180.9
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
310197,Glass House Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.33
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.86
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,129.6
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.5
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.3
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
