Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.05
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,173.1
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
310197,Glass House Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.92
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.93
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.9
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,144.6
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.7
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.4
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.96
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.59
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,191.5
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
310197,Glass House Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.96
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.61
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.28
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,162.1
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.7
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,243.8
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.7
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,82.21
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,219.0
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
310197,Glass House Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.27
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.6
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.92
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,162.2
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.9
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.7
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.97
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.51
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,218.0
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
310197,Glass House Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.86
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.74
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,154.8
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.6
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.4
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.31
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,83.25
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,224.7
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
310197,Glass House Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.25
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.21
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.65
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,130.8
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.8
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.15
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,164.1
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
310197,Glass House Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.99
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.28
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,112.9
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.0
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
310197,Glass House Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.74
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.59
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.98
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,109.6
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.1
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.9
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.96
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
310197,Glass House Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.6
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.2
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.44
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,99.6
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.9
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.0
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
310197,Glass House Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.54
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.39
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,92.5
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.6
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
310197,Glass House Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.1
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.4
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.8
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
310197,Glass House Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.68
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.63
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.7
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
