Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
310197,Glass House Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.21
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.0
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,100.0
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.3
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.13
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
310197,Glass House Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.05
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.53
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,84.0
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.2
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
310197,Glass House Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.1
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.0
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.7
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
310197,Glass House Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.88
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,108.8
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.3
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.4
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
310197,Glass House Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.76
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,97.8
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.0
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
310197,Glass House Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.37
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,89.1
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.5
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
310197,Glass House Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.67
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.68
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,101.7
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.8
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.65
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
310197,Glass House Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.56
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,119.8
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.7
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.88
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
310197,Glass House Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.48
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.3
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,137.6
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.9
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.6
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,183.5
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
310197,Glass House Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.45
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.29
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,104.7
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.9
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.7
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.27
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
310197,Glass House Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.69
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,92.9
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.0
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.07
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
310197,Glass House Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.04
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.9
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.5
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
