Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
310197,Glass House Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.65
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.21
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.3
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.15
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
310197,Glass House Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.12
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,92.0
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.5
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
310197,Glass House Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.51
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,91.5
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.0
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.69
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
310197,Glass House Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.27
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,97.1
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.7
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.02
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
310197,Glass House Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.9
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,99.0
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.7
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.55
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
310197,Glass House Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.38
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,128.2
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.6
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.72
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,163.7
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
310197,Glass House Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.24
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,138.5
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.2
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.65
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,180.0
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
310197,Glass House Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.72
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,105.7
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.6
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.5
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
310197,Glass House Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.42
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.45
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,108.6
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.5
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.69
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
310197,Glass House Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.46
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.2
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,105.2
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.4
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.68
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
310197,Glass House Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.3
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.5
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,90.2
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.2
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
