Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
310197,Glass House Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.88
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.6
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.03
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,122.1
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.1
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.61
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
310197,Glass House Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.2
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.37
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,98.6
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.3
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.6
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.16
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
310197,Glass House Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.01
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.92
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,102.8
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.8
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.82
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
310197,Glass House Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.09
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.08
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,115.8
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.0
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.24
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
310197,Glass House Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.03
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.97
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.08
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.3
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.6
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.01
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.99
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
310197,Glass House Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.09
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.44
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.18
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.6
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.1
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.5
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.38
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.66
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
310197,Glass House Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.73
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.43
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.62
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.3
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.9
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.83
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
310197,Glass House Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.78
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.55
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.37
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,97.0
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.3
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.3
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.4
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
310197,Glass House Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.31
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.33
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.7
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.5
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.58
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
310197,Glass House Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.92
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.32
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.57
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.3
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.0
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.8
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.1
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.57
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.12
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
310197,Glass House Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.76
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.58
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.47
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.8
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.3
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.2
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.83
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.31
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.21
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
310197,Glass House Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.16
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.01
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.54
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.1
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.1
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.6
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.4
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
