Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.03
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
310197,Glass House Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.1
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.67
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.23
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.2
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.3
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.3
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.9
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.03
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.79
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
310197,Glass House Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.72
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.01
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.36
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.2
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.3
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.4
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.0
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.68
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.05
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.41
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
310197,Glass House Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.62
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.99
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.41
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.3
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.6
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.92
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
310197,Glass House Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.85
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.38
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.25
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.6
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.77
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.62
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
310197,Glass House Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.21
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.42
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.29
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.9
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.8
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.2
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.95
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
310197,Glass House Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.28
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.59
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.74
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.6
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.1
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.02
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.02
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
310197,Glass House Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.42
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.73
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.37
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.6
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.5
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.7
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.5
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.68
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.98
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
310197,Glass House Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.44
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.91
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.14
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.2
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.1
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.8
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.27
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.22
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
310197,Glass House Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.54
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.73
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.73
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,104.5
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.9
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.4
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.21
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.18
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
310197,Glass House Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.91
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.21
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.4
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,107.6
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.5
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.6
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.9
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.03
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.6
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
310197,Glass House Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.99
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.11
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.73
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,103.9
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.0
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.0
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.0
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
