Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,67.68
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,73.33
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
310197,Glass House Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.99
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.55
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.57
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,118.6
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,217.3
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.7
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.3
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,87.38
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.94
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,190.2
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
310197,Glass House Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.34
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.33
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.36
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.7
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.4
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.6
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,63.44
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,69.64
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
310197,Glass House Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.13
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.35
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.3
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,88.4
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.2
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.1
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.7
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.69
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,67.98
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
310197,Glass House Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.26
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.37
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.53
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.5
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.8
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.1
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
310197,Glass House Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.82
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.36
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.93
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.6
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.6
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
310197,Glass House Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.92
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.49
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.09
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.3
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.5
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.8
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.33
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.54
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
310197,Glass House Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.92
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.51
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.92
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.6
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.2
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
310197,Glass House Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.67
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.22
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.18
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.2
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.7
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
310197,Glass House Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.16
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.38
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.0
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.3
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
310197,Glass House Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.41
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.62
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.9
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.1
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.5
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.31
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
310197,Glass House Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.06
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.02
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.83
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.9
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.7
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
310197,Glass House Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.29
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.74
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.12
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.1
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.5
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
