Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
310197,Glass House Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.95
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.79
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.4
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.81
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
310197,Glass House Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.06
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.78
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.1
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
310197,Glass House Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.05
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.0
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
310197,Glass House Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.75
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.96
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.8
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.8
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.59
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.48
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.26
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.9
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
310197,Glass House Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.11
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.94
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.1
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.6
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
310197,Glass House Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.43
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.29
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.5
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
310197,Glass House Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.55
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.55
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.4
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
310197,Glass House Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.87
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.66
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.2
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.7
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
310197,Glass House Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.06
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.73
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.8
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.2
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
310197,Glass House Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.37
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.34
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.5
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
