Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
310197,Glass House Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.51
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.15
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.79
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.0
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
310197,Glass House Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.58
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.96
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.3
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.4
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
310197,Glass House Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.87
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.93
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
310197,Glass House Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.01
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.45
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.0
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.2
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
310197,Glass House Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.89
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.97
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.3
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
310197,Glass House Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.5
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.77
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.2
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
310197,Glass House Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.87
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.87
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.6
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
310197,Glass House Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.16
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.4
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.43
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.3
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
310197,Glass House Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.77
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.31
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.06
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.7
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.8
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
310197,Glass House Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.49
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.53
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.8
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
310197,Glass House Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.42
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.9
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.4
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.1
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
310197,Glass House Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.14
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.06
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.4
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.8
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.7
