Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.22
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
310197,Glass House Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.52
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.45
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.7
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.2
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
310197,Glass House Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.77
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.15
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.92
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.3
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.7
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.38
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
310197,Glass House Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.84
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.49
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.99
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.4
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.6
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.66
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
310197,Glass House Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.54
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.86
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.3
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.5
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.41
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
310197,Glass House Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.67
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.95
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.02
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.3
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
310197,Glass House Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.7
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.59
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.52
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.3
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.8
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
310197,Glass House Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.63
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.99
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.73
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.4
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.4
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.7
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
310197,Glass House Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.11
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.25
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.71
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,92.4
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.0
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.4
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.2
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.44
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
310197,Glass House Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.28
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.15
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.59
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.8
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.6
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.02
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
310197,Glass House Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.73
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.7
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.94
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.4
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.1
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.1
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.39
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
310197,Glass House Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.9
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.89
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.16
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.3
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.2
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
