Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.67
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
310197,Glass House Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.06
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.12
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.48
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.0
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.8
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.8
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.97
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
310197,Glass House Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.63
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.78
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.27
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.2
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.1
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
310197,Glass House Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.96
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.66
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.29
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,93.7
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.9
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.8
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.33
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
310197,Glass House Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.4
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.62
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.46
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,100.8
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.2
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.9
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.45
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
310197,Glass House Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.28
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.73
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,102.8
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.3
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.9
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.31
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
310197,Glass House Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.61
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.32
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,101.0
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.8
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.0
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.06
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
310197,Glass House Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.49
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.16
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.0
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,130.7
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.3
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.5
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.15
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
310197,Glass House Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.26
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.89
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.03
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,137.8
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.7
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.1
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,67.07
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,172.9
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
310197,Glass House Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.48
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.46
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.72
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,107.7
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.9
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.9
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.29
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
310197,Glass House Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.78
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.07
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.69
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,142.4
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.3
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.0
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.28
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
310197,Glass House Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.41
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.19
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.57
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,161.7
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.3
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,259.7
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.1
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,73.64
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
310197,Glass House Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.26
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.02
