Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.1
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,130.3
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.9
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.5
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.2
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.49
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.5
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
310197,Glass House Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.22
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.89
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.71
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,135.4
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.1
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.8
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.7
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.91
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
310197,Glass House Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.03
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.74
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.58
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,137.4
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.1
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,251.8
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.2
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.23
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
310197,Glass House Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.93
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.2
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.46
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,132.5
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.4
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.5
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.7
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.05
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
310197,Glass House Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.94
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.66
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.3
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,107.3
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.7
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.7
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.4
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.11
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.4
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
310197,Glass House Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.57
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.27
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.62
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,105.0
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.1
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.8
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.3
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.11
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
310197,Glass House Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.6
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.3
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.22
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,119.4
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,184.3
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.4
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.6
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.93
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
310197,Glass House Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.97
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.33
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.29
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,113.8
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.7
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.2
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.0
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.2
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
310197,Glass House Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.58
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.9
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.47
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,101.4
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.0
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.9
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.4
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.6
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
310197,Glass House Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.15
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.22
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.06
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,113.0
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,208.9
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.2
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.0
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.13
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.9
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
310197,Glass House Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.94
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.27
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.83
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,125.7
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,198.3
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.0
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.3
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.85
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.41
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.4
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
310197,Glass House Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.99
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.51
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.5
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,112.3
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.3
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.7
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.5
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
