Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.45
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.05
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
310197,Glass House Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.56
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.5
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.88
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,121.9
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.4
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.8
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.4
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.82
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
310197,Glass House Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.64
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.16
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.14
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,116.7
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,201.3
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.9
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.4
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.26
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.18
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
310197,Glass House Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.39
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.27
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.24
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,108.3
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.8
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.4
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.4
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.46
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.9
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
310197,Glass House Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.45
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,64.85
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.69
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,157.0
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.3
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,275.9
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.6
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.09
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.23
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,199.6
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
310197,Glass House Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.89
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,73.03
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.26
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,170.7
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.1
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,304.7
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.8
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.04
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.34
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.62
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,212.0
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.6
310197,Glass House Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.84
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.67
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.15
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,168.7
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.4
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,278.9
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.6
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.26
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.74
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,200.3
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
310197,Glass House Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.13
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,69.24
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.19
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,169.2
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,169.4
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,288.7
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.3
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.99
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,203.4
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
310197,Glass House Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.16
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.47
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.16
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,159.2
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.9
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,264.4
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.7
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.81
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,189.6
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
310197,Glass House Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.68
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.09
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.67
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,161.4
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.9
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,262.5
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.4
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,201.8
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
310197,Glass House Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.72
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.44
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.62
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,119.3
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.0
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.5
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.36
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.02
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
310197,Glass House Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.5
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.54
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.72
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,121.7
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.1
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.7
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.85
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.47
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
310197,Glass House Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
