Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.84
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.16
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.64
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,140.8
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.4
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,244.4
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.5
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.29
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.64
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
310197,Glass House Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.78
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,67.1
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.04
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,189.3
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.9
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,278.6
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.26
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,231.4
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
310197,Glass House Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.44
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,67.39
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.66
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,175.6
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.6
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,279.8
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.8
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.1
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.33
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,222.5
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
310197,Glass House Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.21
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.26
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.78
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,163.2
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,247.3
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.9
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.91
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,194.3
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
310197,Glass House Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.18
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.46
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.28
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,149.8
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.6
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.3
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.1
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,174.8
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
310197,Glass House Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.29
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.84
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.29
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,141.9
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.9
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.9
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.3
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.85
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,179.7
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
310197,Glass House Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.43
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.77
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.37
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,126.7
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.4
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.53
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
310197,Glass House Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.16
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.15
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,108.9
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.9
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.87
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
310197,Glass House Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.27
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.02
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,127.5
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.1
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.31
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,166.1
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
310197,Glass House Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.98
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.57
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,125.5
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.4
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.19
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,167.6
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
310197,Glass House Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.39
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,194.0
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.7
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.03
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,255.0
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
310197,Glass House Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.84
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.96
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,157.0
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.0
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
