Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.94
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,192.9
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
310197,Glass House Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.34
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,133.9
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.8
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.85
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
310197,Glass House Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.77
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,131.6
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.8
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.3
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,158.7
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
310197,Glass House Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.17
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,115.4
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.9
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.85
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
310197,Glass House Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.73
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,117.6
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.0
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
310197,Glass House Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.01
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,121.6
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.7
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.66
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,168.9
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
310197,Glass House Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.35
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.5
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.6
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
310197,Glass House Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.87
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,106.2
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.7
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.33
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
310197,Glass House Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.71
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,98.8
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.5
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.98
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
310197,Glass House Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.69
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.71
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,97.7
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.5
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.4
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
310197,Glass House Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.3
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.95
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,92.4
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.1
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.9
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
310197,Glass House Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.8
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.48
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,126.5
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.3
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.99
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
