Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
310197,Glass House Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.03
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,122.6
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.7
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.46
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
310197,Glass House Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.26
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,110.0
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.9
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.98
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
310197,Glass House Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.19
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.73
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,118.1
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.8
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.14
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
310197,Glass House Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.3
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,103.3
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.8
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.71
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
310197,Glass House Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.5
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,102.1
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.2
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.56
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
310197,Glass House Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.43
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,98.8
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.2
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
310197,Glass House Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.47
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.73
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,100.4
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.4
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.59
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
310197,Glass House Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.49
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.91
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,109.5
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.5
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.4
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.41
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
310197,Glass House Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.28
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.68
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,85.0
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.6
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
310197,Glass House Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.0
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,104.6
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.8
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.04
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
310197,Glass House Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.1
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,101.3
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.9
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
310197,Glass House Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.64
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.62
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,98.1
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
