Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.36
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.67
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
310197,Glass House Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.97
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.03
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,93.1
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.7
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.59
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
310197,Glass House Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.61
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,108.5
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.5
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.92
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
310197,Glass House Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.94
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,98.8
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.0
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.75
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
310197,Glass House Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.28
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.82
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,101.6
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.1
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.27
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
310197,Glass House Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.52
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.49
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,105.9
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.7
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.73
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
310197,Glass House Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.95
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.6
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.4
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.8
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
310197,Glass House Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.63
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.75
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,103.8
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.5
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.0
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
310197,Glass House Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.4
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,104.1
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.4
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.02
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
310197,Glass House Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.49
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.05
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,113.5
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.1
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.5
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.5
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,161.3
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
310197,Glass House Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.4
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.92
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.1
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.59
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
310197,Glass House Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.88
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.25
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.29
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,108.5
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.3
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.0
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.59
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.65
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.42
