Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
310197,Glass House Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.93
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.33
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.31
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,99.2
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.1
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.45
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
310197,Glass House Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.47
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.14
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.34
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,102.3
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.5
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.42
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
310197,Glass House Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.92
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.47
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.59
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,107.7
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.9
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.2
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.32
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
310197,Glass House Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.74
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.14
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.2
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.6
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.28
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
310197,Glass House Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.1
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.94
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,95.4
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.4
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.0
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.22
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
310197,Glass House Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.3
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.58
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.5
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.7
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.1
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
310197,Glass House Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.46
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.45
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,94.9
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.1
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.2
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.5
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
310197,Glass House Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.86
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.75
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.77
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.1
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.3
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.1
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
310197,Glass House Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.32
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.19
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.15
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.1
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.1
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.9
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.23
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
310197,Glass House Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.56
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.36
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.56
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.3
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.8
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.4
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.86
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
310197,Glass House Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.39
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.12
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.52
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.2
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.2
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.4
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.98
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.9
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
310197,Glass House Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.12
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.14
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.92
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.9
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.3
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.7
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
