Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.42
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.26
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
310197,Glass House Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.05
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.94
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.2
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.2
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.1
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.3
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.23
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.16
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
310197,Glass House Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.75
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.42
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.6
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.7
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.9
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.3
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.2
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.24
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.33
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
310197,Glass House Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.29
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.04
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.32
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.1
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.1
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.4
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.0
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.66
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.89
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
310197,Glass House Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.98
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.43
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.85
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,107.2
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.8
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.1
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.67
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.19
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
310197,Glass House Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.85
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.44
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.78
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,113.9
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.6
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.5
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.53
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,61.16
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
310197,Glass House Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.53
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.12
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.67
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.6
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.4
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.0
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.63
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.32
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
310197,Glass House Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.4
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.85
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.79
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.8
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.8
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.3
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.0
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.73
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
310197,Glass House Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.25
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.48
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.97
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,136.9
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.2
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.8
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,78.61
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,181.2
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
310197,Glass House Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.37
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.44
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.31
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,138.4
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.4
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.9
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,69.75
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,172.4
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
310197,Glass House Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.95
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.89
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.26
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.4
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.5
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
310197,Glass House Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.79
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.46
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.8
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
