Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.96
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
310197,Glass House Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.99
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.75
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.29
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.8
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
310197,Glass House Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.12
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.99
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.31
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.5
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.1
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.6
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
310197,Glass House Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.63
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.01
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.63
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.8
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.3
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.2
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.73
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
310197,Glass House Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.44
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.31
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.5
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.3
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.4
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
310197,Glass House Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.42
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.97
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.1
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.3
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.9
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.16
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
310197,Glass House Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.04
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.78
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.5
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.3
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
310197,Glass House Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.76
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.53
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,93.5
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.6
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.63
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
310197,Glass House Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.96
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.63
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.8
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.8
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
310197,Glass House Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.59
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.12
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.9
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
310197,Glass House Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.17
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.3
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
310197,Glass House Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.13
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.85
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.1
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
310197,Glass House Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.27
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.36
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.5
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
