Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
310197,Glass House Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.41
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.49
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.44
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.6
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
310197,Glass House Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.86
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.11
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.73
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.2
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
310197,Glass House Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.94
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.07
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.9
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
310197,Glass House Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.15
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.44
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.9
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
310197,Glass House Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.26
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.03
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.9
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
310197,Glass House Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.09
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.23
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.11
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
310197,Glass House Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.4
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.96
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.5
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
310197,Glass House Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.99
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.78
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.1
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
310197,Glass House Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.27
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.8
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.4
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.46
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.82
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.8
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
310197,Glass House Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.92
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.71
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.31
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.7
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.5
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
