Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
310197,Glass House Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.67
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.9
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.29
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.0
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.51
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.96
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.15
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.0
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
310197,Glass House Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.91
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.55
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.34
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.6
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.2
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
310197,Glass House Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.81
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.63
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.7
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
310197,Glass House Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.19
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.26
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.6
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.7
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
310197,Glass House Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.08
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.41
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.05
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.6
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
310197,Glass House Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.45
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.0
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.35
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.0
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.9
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
310197,Glass House Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.94
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.8
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.23
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.11
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.3
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
310197,Glass House Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.16
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.98
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.28
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.7
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.8
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
310197,Glass House Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.06
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.75
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.3
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.3
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
310197,Glass House Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.29
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.31
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.47
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.1
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.0
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
310197,Glass House Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.73
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.15
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.94
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.7
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.7
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
