Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
310197,Glass House Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.56
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.96
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.98
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.4
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.0
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.1
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.17
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
310197,Glass House Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.4
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.47
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.06
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.6
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.3
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.5
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
310197,Glass House Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.8
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.43
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.96
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.5
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.6
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.51
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.03
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
310197,Glass House Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.56
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.44
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.97
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.3
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.1
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
310197,Glass House Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.12
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.13
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.88
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.5
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.1
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.5
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.3
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.46
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
310197,Glass House Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.12
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.02
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.41
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.3
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.4
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.4
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.77
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
310197,Glass House Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.2
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.75
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.63
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.6
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.5
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
310197,Glass House Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.51
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.9
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.62
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.1
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.9
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
310197,Glass House Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.68
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.83
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.12
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.7
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.9
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.4
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.93
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
310197,Glass House Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.28
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.22
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.32
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.1
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.6
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.6
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.57
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
310197,Glass House Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.6
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.74
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.59
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.6
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.0
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.9
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
