Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.64
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
310197,Glass House Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.1
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.39
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.87
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,89.2
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.0
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.9
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.1
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.23
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
310197,Glass House Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.55
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.77
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.59
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,112.7
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.4
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.2
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.3
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.7
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
310197,Glass House Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.96
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.92
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.99
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,126.5
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.8
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.2
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.8
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.71
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,70.44
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
310197,Glass House Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.95
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.39
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.7
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,114.7
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.2
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.1
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.82
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
310197,Glass House Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.47
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.79
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.2
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,107.7
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.9
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.8
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.29
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
310197,Glass House Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.93
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.63
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.68
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,100.6
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.9
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.6
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.5
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.62
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.52
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
310197,Glass House Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.64
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.51
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.62
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,98.8
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.2
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.3
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.6
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.2
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
310197,Glass House Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.25
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.81
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.51
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,107.3
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.1
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.7
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.4
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.38
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
310197,Glass House Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.17
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.92
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.16
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,98.9
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.2
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.5
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.8
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.86
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.79
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
310197,Glass House Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.63
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.51
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.47
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,125.1
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.4
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.9
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.15
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.65
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.1
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
310197,Glass House Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.35
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.81
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.15
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,98.1
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.0
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.3
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.32
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.66
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
310197,Glass House Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
310197,Glass House Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.22
310197,Glass House Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.88
310197,Glass House Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.0
