Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.24
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.54
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,189.1
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
310197,Glass House Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.36
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.54
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.54
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,156.1
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.2
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,248.9
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.31
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.57
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,206.2
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
310197,Glass House Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.72
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,67.61
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.35
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,179.0
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,276.6
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.96
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.27
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,217.0
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
310197,Glass House Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.58
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.64
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.43
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,152.9
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.2
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,256.6
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.96
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.7
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,207.1
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
310197,Glass House Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.41
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.24
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.16
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,122.3
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.6
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.2
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.2
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.38
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.3
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
310197,Glass House Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.76
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.76
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.8
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,133.1
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,200.9
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,245.4
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.6
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.37
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.2
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
310197,Glass House Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.54
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.96
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.37
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,124.5
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.2
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.8
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.9
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.11
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.64
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.33
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,164.9
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
310197,Glass House Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.72
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.3
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.95
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,130.2
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.8
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,244.4
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.62
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
310197,Glass House Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.36
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.07
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.71
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,151.5
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.5
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,273.6
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.0
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.5
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.49
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,188.2
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
310197,Glass House Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.23
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.44
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.76
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,132.4
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.1
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,253.7
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.9
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.93
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.8
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,151.6
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
310197,Glass House Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.94
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.99
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.01
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,152.9
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.3
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,260.5
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.39
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,79.06
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,178.6
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
310197,Glass House Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.46
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,71.81
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.94
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,164.9
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,185.8
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,300.4
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.3
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.92
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.36
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,94.09
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,211.0
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.2
310197,Glass House Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
