Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.42
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.92
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.58
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,129.2
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.1
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,260.9
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.6
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.46
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.43
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,167.2
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
310197,Glass House Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.44
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.51
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.15
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,118.3
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.9
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.0
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.76
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.92
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
310197,Glass House Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.44
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.77
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.38
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,134.4
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.4
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.8
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.3
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.08
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.44
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,162.4
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
310197,Glass House Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.22
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.51
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.89
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,123.3
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.6
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.0
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.99
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
310197,Glass House Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.61
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.4
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.36
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.2
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.2
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.8
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.06
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.94
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
310197,Glass House Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.18
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.04
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.86
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,99.3
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.9
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
310197,Glass House Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.89
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.88
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,100.7
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.2
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.8
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.23
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.78
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
310197,Glass House Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.4
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.55
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.26
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.3
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.3
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.9
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.26
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
310197,Glass House Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.0
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.74
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,108.7
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.9
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.6
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.75
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,163.2
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
310197,Glass House Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.35
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.43
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,112.2
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.7
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.61
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,163.1
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
310197,Glass House Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.43
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.3
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.0
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.1
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
310197,Glass House Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.27
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.9
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
