Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
310197,Glass House Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.44
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.5
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
310197,Glass House Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.3
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.62
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.5
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.0
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
310197,Glass House Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.42
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.77
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,84.7
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.1
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
310197,Glass House Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.88
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,97.2
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.2
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.31
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
310197,Glass House Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.59
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.1
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.9
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
310197,Glass House Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.4
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.08
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.5
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.1
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
310197,Glass House Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.66
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.9
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.4
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.56
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
310197,Glass House Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.02
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.08
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,111.8
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.7
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
310197,Glass House Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.81
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,98.0
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.72
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
310197,Glass House Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.84
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,94.8
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.0
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.85
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
310197,Glass House Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.34
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,91.0
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.1
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
310197,Glass House Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
