Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.69
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,94.6
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.0
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
310197,Glass House Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.49
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.3
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.1
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
310197,Glass House Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.67
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.8
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,101.6
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.0
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.4
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.5
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.87
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
310197,Glass House Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.94
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.82
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.61
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,98.7
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.8
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.8
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.7
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.33
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
310197,Glass House Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.97
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.14
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.4
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,109.1
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.5
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.9
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.49
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.69
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
310197,Glass House Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.37
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,117.7
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.5
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.79
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,174.5
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
310197,Glass House Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.64
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,121.5
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.1
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.11
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
310197,Glass House Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.96
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.29
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,95.7
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.9
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.37
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
310197,Glass House Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.75
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.56
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.66
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,88.6
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.7
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.8
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.47
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
310197,Glass House Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.82
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.9
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,121.8
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.8
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,174.5
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
310197,Glass House Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.62
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.86
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,105.6
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.5
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.9
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.85
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
310197,Glass House Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.38
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.12
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.27
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,99.7
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.2
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.3
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
