Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.55
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.98
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
310197,Glass House Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.77
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.05
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.0
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.0
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.7
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.83
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.99
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
310197,Glass House Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.09
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.03
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.6
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.6
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.8
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.02
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
310197,Glass House Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.36
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.86
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,121.9
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.2
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.87
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
310197,Glass House Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.2
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.38
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,92.3
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.3
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.3
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.15
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
310197,Glass House Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.39
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.71
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.7
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.1
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.78
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
310197,Glass House Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.23
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.2
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.03
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.5
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.4
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.5
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.41
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.87
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
310197,Glass House Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.11
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.31
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.13
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.3
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.5
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.5
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.9
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
310197,Glass House Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.68
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.08
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.87
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.5
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.0
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.6
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.56
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.54
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
310197,Glass House Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.4
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.22
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.56
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,99.9
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.9
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.66
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
310197,Glass House Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.48
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.1
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.31
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,124.7
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.5
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.3
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.8
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.28
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.99
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
310197,Glass House Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.98
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.85
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.09
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,120.8
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.0
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.8
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.1
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.68
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.51
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.56
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
