Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
310197,Glass House Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.48
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.15
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.63
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,88.1
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.0
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.7
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.6
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.2
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.99
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
310197,Glass House Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.69
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.46
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.75
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.8
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.6
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.1
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.77
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.24
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
310197,Glass House Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.61
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.11
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.98
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.8
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.2
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.8
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.3
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.8
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.52
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
310197,Glass House Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.32
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.33
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.11
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,87.4
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.2
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.2
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.39
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
310197,Glass House Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.29
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.48
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.77
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.2
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.6
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.6
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.4
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.95
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.48
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
310197,Glass House Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.39
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.89
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.4
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.8
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.7
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.8
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.85
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
310197,Glass House Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.5
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.81
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.86
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.7
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.0
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.6
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.3
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.72
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.6
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
310197,Glass House Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.12
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.48
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.55
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.9
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.4
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.6
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.1
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.31
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,67.15
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.98
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.44
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
310197,Glass House Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.61
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.14
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.75
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.4
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.1
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.4
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.97
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.06
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.82
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.76
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
310197,Glass House Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.89
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.34
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.01
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.5
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.0
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.4
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.62
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.84
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
310197,Glass House Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.2
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.26
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.7
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,86.6
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.2
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.4
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.3
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.91
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.02
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
310197,Glass House Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.35
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.85
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.84
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.3
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.9
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.2
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
