Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,64.85
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
310197,Glass House Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.04
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.37
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.97
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,105.4
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.3
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.6
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.7
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.78
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
310197,Glass House Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.29
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.36
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.42
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,127.1
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.3
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.4
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,73.14
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,178.6
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
310197,Glass House Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.53
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.47
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.16
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,114.3
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.3
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.6
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,66.36
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
310197,Glass House Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.28
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.19
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.14
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,92.8
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.9
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.2
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.1
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.5
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
310197,Glass House Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.78
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.53
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.81
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.3
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.3
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
310197,Glass House Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.17
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.74
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.0
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
310197,Glass House Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.33
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.79
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.3
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.4
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.8
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.9
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.39
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
310197,Glass House Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.49
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.26
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.52
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.4
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.1
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
310197,Glass House Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.99
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.17
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.45
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.7
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.3
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.6
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
310197,Glass House Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.88
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.59
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.8
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
310197,Glass House Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.59
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.28
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.8
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.1
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.9
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
