Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.71
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.12
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.46
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.17
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.73
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.9
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
310197,Glass House Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.95
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.7
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
310197,Glass House Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.69
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.86
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.5
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
310197,Glass House Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.36
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.05
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.2
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
310197,Glass House Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.41
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.62
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.9
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
310197,Glass House Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.09
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.57
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.3
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
310197,Glass House Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.71
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.04
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
310197,Glass House Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.87
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.61
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.7
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
310197,Glass House Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.24
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.03
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.7
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
310197,Glass House Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.35
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.48
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.4
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
310197,Glass House Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.46
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.71
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.6
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
