Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
310197,Glass House Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.83
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.85
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.56
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.6
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
310197,Glass House Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.82
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.26
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.6
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
310197,Glass House Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.35
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.53
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.84
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.1
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
310197,Glass House Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.2
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.42
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.25
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.0
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
310197,Glass House Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.93
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.51
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.4
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
310197,Glass House Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.06
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.1
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.4
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
310197,Glass House Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.46
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.38
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.5
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
310197,Glass House Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.91
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.23
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.5
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
310197,Glass House Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.3
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.74
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.4
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
310197,Glass House Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.25
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.16
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.1
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.9
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
310197,Glass House Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.61
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.61
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.07
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.4
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.9
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
