Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.77
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
310197,Glass House Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.28
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.48
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.3
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.4
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
310197,Glass House Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.66
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.62
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.3
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.4
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
310197,Glass House Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.73
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.53
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.2
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.6
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
310197,Glass House Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.47
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.67
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.2
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
310197,Glass House Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.32
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.26
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.4
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.5
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
310197,Glass House Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.82
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.96
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.94
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.7
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.5
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.8
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
310197,Glass House Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.29
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.43
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.1
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.3
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.5
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.83
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
310197,Glass House Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.35
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.59
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.85
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.3
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.31
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
310197,Glass House Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.94
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.5
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.82
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.0
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.9
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.4
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.66
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
310197,Glass House Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.64
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.19
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.5
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.32
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.3
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.5
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.5
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.86
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
310197,Glass House Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.03
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.52
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.07
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.1
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.3
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.7
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.14
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
310197,Glass House Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.15
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.72
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.4
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,96.0
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.7
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.9
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
