Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.49
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
310197,Glass House Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.64
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.75
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.23
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.1
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.9
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.48
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
310197,Glass House Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.33
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.91
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.71
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.1
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.7
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
310197,Glass House Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.73
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.93
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.29
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,88.1
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.2
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.7
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
310197,Glass House Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.84
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.96
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.38
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.1
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.9
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.0
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.8
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.46
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
310197,Glass House Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.19
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.63
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.19
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.27
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.8
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.7
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.3
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.99
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
310197,Glass House Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.34
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.18
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.12
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.7
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.8
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.5
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.8
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.36
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
310197,Glass House Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.72
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.4
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.88
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.2
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.8
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.0
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.3
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.03
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
310197,Glass House Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.57
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.84
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.98
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.8
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.1
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,178.7
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.1
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.9
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.41
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
310197,Glass House Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.36
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.61
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.12
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.6
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.1
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.6
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.3
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.49
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
310197,Glass House Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.43
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.67
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.47
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.7
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.7
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.4
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.1
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.71
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.38
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
310197,Glass House Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.9
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.36
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.89
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.7
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.8
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.5
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.4
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
