Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.31
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.18
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
310197,Glass House Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.14
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.74
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.37
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,84.0
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.2
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.3
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.3
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.06
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.46
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
310197,Glass House Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.18
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.15
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.97
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.83
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.0
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.9
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.9
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.1
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.05
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.9
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
310197,Glass House Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.64
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.55
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.09
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,95.8
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.9
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.8
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.4
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.09
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
310197,Glass House Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.0
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.82
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.13
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.5
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.8
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.9
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.8
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.79
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.22
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
310197,Glass House Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.8
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.98
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.9
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,125.2
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.1
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.5
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.0
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.59
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.28
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
310197,Glass House Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.23
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.06
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.34
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,111.5
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.3
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.5
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.8
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.24
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
310197,Glass House Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.24
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.0
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.88
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,104.0
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.8
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.0
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.7
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.8
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
310197,Glass House Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.64
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.62
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.53
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,100.7
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.6
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.3
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.3
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.92
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
310197,Glass House Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.25
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.16
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.3
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,95.6
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.8
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.0
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.61
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.53
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
310197,Glass House Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.42
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.06
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.63
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,105.3
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.4
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.5
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.3
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.34
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.22
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
310197,Glass House Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.28
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.96
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.38
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,107.0
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.3
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.4
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.8
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.27
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
310197,Glass House Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.28
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.5
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.31
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,113.7
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.4
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.5
