Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.3
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.51
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.89
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
310197,Glass House Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.4
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.45
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.22
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,124.3
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.0
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.9
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.5
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.19
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
310197,Glass House Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.35
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.89
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.66
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,120.0
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.5
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.5
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.5
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.74
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
310197,Glass House Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.91
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.5
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.64
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,114.8
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.2
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.9
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.51
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.51
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
310197,Glass House Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.84
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.34
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.51
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,113.5
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.9
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.9
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.52
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.44
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
310197,Glass House Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.18
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.33
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.76
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,115.5
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.8
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.9
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.7
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.87
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
310197,Glass House Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.68
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.76
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.49
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,126.6
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,182.3
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.8
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.78
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.52
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
310197,Glass House Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.61
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.31
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.71
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,120.1
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.2
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.7
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.44
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
310197,Glass House Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.97
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.39
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.92
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,142.0
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.9
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.6
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.43
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.68
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,175.8
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
310197,Glass House Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.48
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.13
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.41
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,123.3
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.5
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.1
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.7
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.68
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
310197,Glass House Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.5
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.48
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.05
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,119.3
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.6
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.1
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.53
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
310197,Glass House Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.74
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.35
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.29
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,136.4
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.4
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.8
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
