Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.01
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,164.6
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
310197,Glass House Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.51
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.0
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.74
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,127.3
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.3
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.1
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.67
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.95
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
310197,Glass House Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.53
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.63
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.15
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,141.7
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.2
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.9
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.59
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
310197,Glass House Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.61
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.86
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.04
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,114.5
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.5
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.6
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.46
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
310197,Glass House Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.73
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.79
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.79
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,136.5
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.2
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.4
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.4
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,165.8
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
310197,Glass House Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.02
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.41
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.06
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,155.0
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.0
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.1
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.01
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.43
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,189.8
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
310197,Glass House Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.8
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.24
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.1
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,121.9
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.2
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.91
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.9
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
310197,Glass House Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.28
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.24
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.33
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,124.2
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.3
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.9
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.28
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.21
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,164.9
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
310197,Glass House Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.76
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.25
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.24
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,103.4
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,181.2
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.7
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.3
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.97
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.98
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
310197,Glass House Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.47
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.14
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.9
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,114.9
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.5
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.9
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.51
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
310197,Glass House Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.72
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.61
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.17
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,132.3
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.6
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.6
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.76
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,177.5
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
310197,Glass House Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.9
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.82
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.53
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,134.5
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.5
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.1
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,75.92
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,179.6
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
310197,Glass House Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.54
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.11
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.44
